Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,transformer,,Temperature,C,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,17.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,18.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,13.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,72.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,transformer,,Temperature,C,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,16.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,18.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,13.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,59.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,transformer,,Temperature,C,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,17.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,18.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,14.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,78.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,62.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,transformer,,Temperature,C,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,17.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,20.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,17.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,83.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,34.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,transformer,,Temperature,C,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,19.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,20.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,15.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,85.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,67.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,transformer,,Temperature,C,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,17.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,18.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,17.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,30.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,transformer,,Temperature,C,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,17.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,16.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,45.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
