Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,36.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,transformer,,Temperature,C,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,18.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,18.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,18.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,42.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,77.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,43.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,transformer,,Temperature,C,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,21.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,16.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,21.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,51.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,92.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,90.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,37.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,transformer,,Temperature,C,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,22.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,18.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,19.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,44.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,93.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,79.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,38.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,transformer,,Temperature,C,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,26.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,19.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,55.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,109.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,75.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,84.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,35.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,transformer,,Temperature,C,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,19.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,19.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,21.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,42.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,43.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,transformer,,Temperature,C,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,18.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,22.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,23.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,42.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,79.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,93.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,44.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,transformer,,Temperature,C,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,23.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,17.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,23.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,54.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,75.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,100.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,36.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,transformer,,Temperature,C,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,24.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,23.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,49.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,103.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
