Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,98.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,transformer,,Temperature,C,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,23.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,19.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,23.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,46.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,98.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,84.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,99.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,transformer,,Temperature,C,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,22.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,22.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,24.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,40.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,93.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,transformer,,Temperature,C,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,32.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,27.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,25.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,48.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,133.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,105.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,40.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,transformer,,Temperature,C,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,37.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,23.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,61.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,153.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,97.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,48.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,transformer,,Temperature,C,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,33.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,25.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,58.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,139.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,104.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,96.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,38.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,transformer,,Temperature,C,28.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,28.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,25.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,24.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,44.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,118.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,102.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,45.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,transformer,,Temperature,C,28.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,17.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,67.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,124.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,72.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
