Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,37.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,transformer,,Temperature,C,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,25.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,24.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,26.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,51.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,105.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,114.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,44.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,transformer,,Temperature,C,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,27.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,21.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,23.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,50.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,115.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,90.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,98.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,42.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,transformer,,Temperature,C,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,26.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,22.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,20.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,54.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,109.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,97.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,39.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,transformer,,Temperature,C,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,26.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,29.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,24.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,41.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,109.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,123.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,102.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,transformer,,Temperature,C,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,24.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,25.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,18.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,51.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,106.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,35.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,transformer,,Temperature,C,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,24.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,21.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,20.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,47.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,49.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,transformer,,Temperature,C,28.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,18.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,17.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,62.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,119.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,79.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,52.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,transformer,,Temperature,C,28.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,27.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,19.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,14.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,64.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,115.4
