Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,124.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,33.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,70.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,94.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,transformer,,Temperature,C,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,31.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,14.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,7.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,104.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,131.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,36.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,56.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,transformer,,Temperature,C,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,32.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,10.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,97.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,64.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,61.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,82.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,transformer,,Temperature,C,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,31.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,15.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,6.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,100.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,130.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,32.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,55.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,transformer,,Temperature,C,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,26.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,15.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,6.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,82.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,109.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,34.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,45.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,transformer,,Temperature,C,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,28.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,15.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,7.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,86.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,117.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,66.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,38.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,43.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,transformer,,Temperature,C,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,25.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,12.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,10.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,74.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,107.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,54.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,48.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,transformer,,Temperature,C,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,17.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,14.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,67.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,112.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,73.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
