Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,45.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,transformer,,Temperature,C,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,30.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,12.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,81.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,125.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,72.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,39.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,transformer,,Temperature,C,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,26.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,8.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,79.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,111.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,61.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,39.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,transformer,,Temperature,C,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,26.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,13.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,11.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,70.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,109.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,59.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,transformer,,Temperature,C,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,23.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,14.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,55.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,99.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,transformer,,Temperature,C,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,20.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,13.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,8.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,55.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,39.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,transformer,,Temperature,C,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,17.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,14.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,11.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,43.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,63.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,50.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,51.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,transformer,,Temperature,C,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,10.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,20.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,8.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,41.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,84.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,46.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,transformer,,Temperature,C,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,13.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,20.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,9.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,39.4
