Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,40.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,transformer,,Temperature,C,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,13.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,17.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,8.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,40.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,57.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,43.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,40.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,transformer,,Temperature,C,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,13.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,18.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,9.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,41.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,78.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,39.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,transformer,,Temperature,C,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,18.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,10.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,38.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,53.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,78.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,36.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,transformer,,Temperature,C,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,12.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,17.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,10.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,36.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,75.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,49.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,37.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,transformer,,Temperature,C,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,12.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,18.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,14.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,35.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,36.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,transformer,,Temperature,C,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,13.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,19.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,13.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,36.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,79.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,transformer,,Temperature,C,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,13.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,19.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,11.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,39.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,55.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,33.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,transformer,,Temperature,C,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,15.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,20.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,11.82
