Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,41.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,84.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,54.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,transformer,,Temperature,C,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,15.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,21.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,12.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,43.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,66.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,90.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,56.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,35.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,transformer,,Temperature,C,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,19.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,12.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,41.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,66.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,84.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,58.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,transformer,,Temperature,C,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,16.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,21.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,12.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,44.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,92.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,transformer,,Temperature,C,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,18.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,22.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,13.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,44.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,94.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,61.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,40.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,transformer,,Temperature,C,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,16.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,24.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,12.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,53.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,46.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,transformer,,Temperature,C,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,17.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,25.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,10.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,59.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,72.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,105.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,51.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,32.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,transformer,,Temperature,C,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,18.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,19.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,11.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,50.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
