Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,16.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,15.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,10.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,40.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,69.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,47.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,transformer,,Temperature,C,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,20.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,11.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,9.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,55.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,85.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,transformer,,Temperature,C,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,16.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,16.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,12.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,42.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,73.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,56.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,transformer,,Temperature,C,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,14.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,13.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,12.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,37.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,63.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,57.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,transformer,,Temperature,C,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,14.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,14.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,35.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,63.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,65.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,transformer,,Temperature,C,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,12.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,15.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,15.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,38.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,53.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,65.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,69.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,transformer,,Temperature,C,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,14.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,13.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,14.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,36.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,58.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,transformer,,Temperature,C,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,13.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,15.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,35.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
