Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,7.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,14.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,6.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,31.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,transformer,,Temperature,C,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,7.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,14.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,5.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,31.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,transformer,,Temperature,C,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,7.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,14.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,32.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,36.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,transformer,,Temperature,C,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,14.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,6.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,33.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,62.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,35.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,transformer,,Temperature,C,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,7.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,15.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,7.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,33.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,63.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,transformer,,Temperature,C,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,7.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,15.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,7.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,31.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,63.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,37.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,transformer,,Temperature,C,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,7.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,14.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,8.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,32.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,62.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,39.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,transformer,,Temperature,C,28.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,7.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,15.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,8.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,33.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,63.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,42.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
