Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,transformer,,Temperature,C,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,15.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,11.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,9.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,43.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,51.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,44.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,transformer,,Temperature,C,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,17.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,13.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,10.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,46.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,74.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,59.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,transformer,,Temperature,C,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,19.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,12.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,13.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,48.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,81.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,transformer,,Temperature,C,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,19.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,14.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,12.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,50.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,81.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,60.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,57.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,transformer,,Temperature,C,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,16.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,14.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,45.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,transformer,,Temperature,C,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,19.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,15.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,15.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,47.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,81.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,transformer,,Temperature,C,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,20.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,17.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,52.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,86.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,63.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,transformer,,Temperature,C,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
