Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,20.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,21.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,45.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,92.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,83.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,transformer,,Temperature,C,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,17.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,16.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,16.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,45.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,38.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,transformer,,Temperature,C,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,18.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,13.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,53.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,76.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,40.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,transformer,,Temperature,C,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,15.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,14.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,21.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,50.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,63.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,89.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,37.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,transformer,,Temperature,C,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,13.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,17.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,48.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,58.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,37.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,transformer,,Temperature,C,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,17.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,13.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,22.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,57.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,59.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,95.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,transformer,,Temperature,C,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,19.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,13.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,20.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,57.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,81.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,58.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,38.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,transformer,,Temperature,C,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,14.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,16.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,23.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,53.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,62.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,69.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,99.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
