Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,transformer,,Temperature,C,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,19.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,15.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,21.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,50.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,81.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,67.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,92.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,transformer,,Temperature,C,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,16.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,16.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,20.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,45.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,transformer,,Temperature,C,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,16.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,19.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,42.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,71.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,36.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,transformer,,Temperature,C,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,18.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,17.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,24.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,47.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,79.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,101.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,38.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,transformer,,Temperature,C,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,24.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,17.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,21.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,57.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,103.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,91.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,37.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,transformer,,Temperature,C,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,19.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,19.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,65.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,126.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,83.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,81.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,40.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,transformer,,Temperature,C,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,29.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,17.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,21.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,68.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,124.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,89.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,transformer,,Temperature,C,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
