Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,18.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,17.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,20.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,42.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,72.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,86.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,34.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,transformer,,Temperature,C,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,18.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,24.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,57.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,78.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,59.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,transformer,,Temperature,C,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,21.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,16.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,22.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,51.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,92.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,transformer,,Temperature,C,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,22.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,15.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,25.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,57.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,92.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,66.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,transformer,,Temperature,C,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,22.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,18.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,24.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,51.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,93.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,103.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,34.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,transformer,,Temperature,C,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,23.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,18.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,48.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,37.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,transformer,,Temperature,C,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,20.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,18.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,23.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,42.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,97.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,39.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,transformer,,Temperature,C,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,23.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,17.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,19.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,50.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,97.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,73.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
