Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,transformer,,Temperature,C,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,14.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,14.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,19.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,41.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,86.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,transformer,,Temperature,C,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,15.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,15.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,13.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,35.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,66.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,transformer,,Temperature,C,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,14.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,13.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,6.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,51.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,37.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,transformer,,Temperature,C,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,16.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,12.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,6.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,51.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,70.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,transformer,,Temperature,C,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,17.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,6.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,55.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,38.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,38.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,transformer,,Temperature,C,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,16.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,24.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,8.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,65.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,103.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,44.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,transformer,,Temperature,C,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,17.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,18.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,16.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,39.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,74.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,78.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,transformer,,Temperature,C,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
