Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,16.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,14.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,15.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,40.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,68.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,transformer,,Temperature,C,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,20.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,16.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,13.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,47.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,86.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,transformer,,Temperature,C,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,15.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,17.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,12.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,42.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,73.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,transformer,,Temperature,C,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,15.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,19.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,11.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,44.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,65.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,56.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,transformer,,Temperature,C,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,18.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,28.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,59.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,117.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,66.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,transformer,,Temperature,C,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,18.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,26.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,13.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,58.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,76.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,112.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,37.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,transformer,,Temperature,C,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,17.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,22.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,9.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,59.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,71.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,47.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,transformer,,Temperature,C,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,15.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,20.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,10.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,45.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,87.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
