Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,transformer,,Temperature,C,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,17.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,14.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,12.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,43.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,72.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,63.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,56.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,transformer,,Temperature,C,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,14.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,7.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,44.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,62.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,64.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,40.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,33.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,transformer,,Temperature,C,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,18.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,20.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,6.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,58.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,36.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,transformer,,Temperature,C,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,18.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,18.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,47.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,77.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,transformer,,Temperature,C,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,8.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,45.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,40.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,34.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,transformer,,Temperature,C,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,11.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,15.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,7.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,40.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,50.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,67.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,38.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,41.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,transformer,,Temperature,C,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,14.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,15.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,9.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,47.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,72.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,46.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
