Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:40:00+00:00,transformer,,Temperature,C,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,16.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,21.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,10.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,48.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,71.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,51.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,transformer,,Temperature,C,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,18.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,20.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,11.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,47.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,77.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,transformer,,Temperature,C,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,19.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,12.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,13.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,52.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,84.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,60.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,transformer,,Temperature,C,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,13.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,11.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,48.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,transformer,,Temperature,C,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,20.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,13.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,12.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,57.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,56.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,44.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,transformer,,Temperature,C,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,29.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,15.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,15.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,75.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,124.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,65.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,67.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,47.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,transformer,,Temperature,C,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,27.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,12.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,74.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,114.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,49.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,transformer,,Temperature,C,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,28.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,14.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,17.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,72.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,119.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
