Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,41.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,transformer,,Temperature,C,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,28.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,14.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,17.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,68.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,116.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,44.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,transformer,,Temperature,C,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,27.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,18.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,61.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,113.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,77.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,47.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,transformer,,Temperature,C,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,28.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,20.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,21.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,58.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,116.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,92.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,37.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,transformer,,Temperature,C,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,26.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,20.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,20.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,58.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,112.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,85.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,89.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,transformer,,Temperature,C,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,25.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,16.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,21.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,59.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,71.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,91.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,transformer,,Temperature,C,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,15.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,19.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,51.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,89.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,65.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,transformer,,Temperature,C,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,21.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,19.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,19.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,47.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,90.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,83.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
