Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,transformer,,Temperature,C,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,22.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,23.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,20.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,42.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,97.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,89.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,transformer,,Temperature,C,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,17.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,20.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,17.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,42.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,76.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,transformer,,Temperature,C,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,18.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,20.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,18.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,40.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,87.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,79.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,transformer,,Temperature,C,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,18.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,20.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,46.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,transformer,,Temperature,C,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,22.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,13.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,17.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,59.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,94.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,transformer,,Temperature,C,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,22.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,16.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,17.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,52.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,94.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,transformer,,Temperature,C,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,22.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,18.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,18.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,44.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,94.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,78.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,transformer,,Temperature,C,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,23.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,20.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,22.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,43.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,99.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,84.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,96.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
