Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,40.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,transformer,,Temperature,C,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,26.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,17.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,18.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,55.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,108.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,transformer,,Temperature,C,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,15.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,54.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,87.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,99.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,33.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,transformer,,Temperature,C,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,28.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,19.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,24.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,57.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,116.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,102.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,transformer,,Temperature,C,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,22.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,26.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,61.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,98.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,110.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,35.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,transformer,,Temperature,C,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,20.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,22.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,29.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,58.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,97.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,123.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,transformer,,Temperature,C,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,21.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,18.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,30.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,69.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,91.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,127.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,34.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,transformer,,Temperature,C,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,24.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,19.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,26.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,51.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,104.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,110.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,42.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
