Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,transformer,,Temperature,C,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,25.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,15.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,28.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,67.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,107.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,122.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,47.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,34.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,transformer,,Temperature,C,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,28.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,18.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,23.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,62.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,119.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,34.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,41.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,50.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,transformer,,Temperature,C,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,30.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,22.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,19.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,68.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,126.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,98.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,37.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,38.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,transformer,,Temperature,C,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,33.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,19.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,14.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,91.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,139.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,85.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,33.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,35.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,transformer,,Temperature,C,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,30.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,21.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,15.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,72.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,91.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,36.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,transformer,,Temperature,C,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,27.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,19.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,12.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,73.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,116.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,83.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,55.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,transformer,,Temperature,C,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,20.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,19.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,14.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,47.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,86.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,81.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,65.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,transformer,,Temperature,C,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,18.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,19.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,15.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,41.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,81.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,69.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
