Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,transformer,,Temperature,C,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,16.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,18.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,12.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,41.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,transformer,,Temperature,C,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,14.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,13.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,12.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,40.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,64.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,57.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,transformer,,Temperature,C,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,12.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,13.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,10.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,38.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,50.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,33.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,transformer,,Temperature,C,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,16.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,14.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,10.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,45.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,69.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,transformer,,Temperature,C,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,17.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,12.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,11.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,51.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,75.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,55.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,transformer,,Temperature,C,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,13.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,14.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,10.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,38.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,56.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,transformer,,Temperature,C,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,13.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,13.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,8.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,44.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,61.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,43.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
