Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:40:00+00:00,transformer,,Temperature,C,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,12.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,19.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,6.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,55.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,37.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,transformer,,Temperature,C,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,17.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,9.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,55.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,73.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,89.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,45.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,transformer,,Temperature,C,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,18.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,9.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,53.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,68.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,46.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,transformer,,Temperature,C,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,15.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,14.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,7.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,48.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,65.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,63.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,38.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,transformer,,Temperature,C,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,10.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,14.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,36.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,47.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,51.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,transformer,,Temperature,C,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,11.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,13.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,8.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,41.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,44.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,transformer,,Temperature,C,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,12.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,9.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,9.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,41.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,53.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,43.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,transformer,,Temperature,C,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,16.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,13.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,9.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,43.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
