Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,transformer,,Temperature,C,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,16.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,14.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,12.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,38.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,61.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,transformer,,Temperature,C,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,15.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,13.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,8.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,41.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,transformer,,Temperature,C,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,20.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,7.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,56.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,71.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,38.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,transformer,,Temperature,C,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,14.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,12.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,10.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,40.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,61.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,51.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,transformer,,Temperature,C,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,15.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,12.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,11.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,42.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,55.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,51.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,transformer,,Temperature,C,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,16.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,14.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,9.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,46.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,70.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,transformer,,Temperature,C,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,12.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,9.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,41.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,55.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
