Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,transformer,,Temperature,C,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,12.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,13.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,43.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,32.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,transformer,,Temperature,C,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,15.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,17.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,6.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,51.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,36.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,transformer,,Temperature,C,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,17.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,8.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,47.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,64.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,transformer,,Temperature,C,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,18.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,10.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,10.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,51.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,76.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,49.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,transformer,,Temperature,C,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,12.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,13.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,9.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,34.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,45.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,transformer,,Temperature,C,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,12.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,8.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,35.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,55.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,66.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,transformer,,Temperature,C,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,13.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,12.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,37.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,40.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,transformer,,Temperature,C,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,13.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,18.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,11.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,39.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,56.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,81.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,52.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
