Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,transformer,,Temperature,C,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,9.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,9.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,8.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,43.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,43.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,transformer,,Temperature,C,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,9.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,9.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,42.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,45.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,transformer,,Temperature,C,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,8.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,10.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,33.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,37.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,38.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,transformer,,Temperature,C,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,8.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,7.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,39.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,35.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,50.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,transformer,,Temperature,C,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,7.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,7.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,6.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,32.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,34.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,transformer,,Temperature,C,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,6.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,5.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,31.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,transformer,,Temperature,C,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,6.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,7.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,5.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,34.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,32.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
