Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:10:00+00:00,transformer,,Temperature,C,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,8.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,7.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,36.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,transformer,,Temperature,C,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,11.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,8.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,9.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,34.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,38.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,44.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,transformer,,Temperature,C,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,8.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,8.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,34.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,51.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,40.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,transformer,,Temperature,C,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,11.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,9.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,7.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,34.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,transformer,,Temperature,C,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,11.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,11.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,8.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,33.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,transformer,,Temperature,C,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,10.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,11.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,8.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,49.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,41.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,transformer,,Temperature,C,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,12.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,11.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,33.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,50.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,transformer,,Temperature,C,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,12.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,9.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,10.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,35.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,52.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
