Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,34.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,transformer,,Temperature,C,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,22.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,18.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,65.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,59.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,79.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,transformer,,Temperature,C,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,15.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,17.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,13.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,41.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,73.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,transformer,,Temperature,C,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,16.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,21.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,49.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,71.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,transformer,,Temperature,C,28.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,20.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,22.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,15.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,52.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,96.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,transformer,,Temperature,C,28.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,22.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,19.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,19.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,46.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,94.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,81.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,transformer,,Temperature,C,28.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,19.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,21.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,15.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,47.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,83.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,transformer,,Temperature,C,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,19.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,23.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,17.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,43.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,98.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,75.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
