Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,transformer,,Temperature,C,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,22.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,23.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,16.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,48.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,97.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,transformer,,Temperature,C,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,29.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,26.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,21.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,52.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,121.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,109.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,90.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,transformer,,Temperature,C,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,23.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,23.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,18.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,47.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,97.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,98.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,79.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,transformer,,Temperature,C,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,23.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,19.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,46.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,97.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,transformer,,Temperature,C,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,24.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,20.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,52.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,87.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,transformer,,Temperature,C,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,18.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,60.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,transformer,,Temperature,C,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,23.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,20.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,57.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,124.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,100.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,transformer,,Temperature,C,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,27.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,28.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,54.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,116.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,115.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,119.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
