Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,transformer,,Temperature,C,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,28.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,24.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,30.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,61.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,120.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,101.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,130.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,transformer,,Temperature,C,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,26.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,23.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,48.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,106.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,109.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,33.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,transformer,,Temperature,C,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,24.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,31.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,24.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,50.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,104.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,130.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,30.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,transformer,,Temperature,C,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,21.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,25.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,23.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,45.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,87.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,105.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,101.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,transformer,,Temperature,C,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,19.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,20.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,19.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,43.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,85.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,38.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,transformer,,Temperature,C,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,17.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,21.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,12.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,52.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,72.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,93.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,transformer,,Temperature,C,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,18.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,13.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,12.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,47.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,77.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
