Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,transformer,,Temperature,C,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,16.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,13.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,10.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,46.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,60.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,transformer,,Temperature,C,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,16.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,11.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,9.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,48.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,69.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,transformer,,Temperature,C,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,17.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,11.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,9.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,52.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,72.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,45.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,transformer,,Temperature,C,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,16.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,10.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,9.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,51.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,69.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,transformer,,Temperature,C,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,18.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,11.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,10.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,53.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,51.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,transformer,,Temperature,C,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,17.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,10.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,16.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,49.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,48.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,transformer,,Temperature,C,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,13.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,13.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,49.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,61.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
