Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,transformer,,Temperature,C,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,13.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,10.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,13.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,37.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,transformer,,Temperature,C,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,11.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,13.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,8.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,36.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,transformer,,Temperature,C,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,10.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,12.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,10.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,32.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,46.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,49.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,transformer,,Temperature,C,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,10.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,12.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,11.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,32.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,46.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,51.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,transformer,,Temperature,C,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,11.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,12.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,8.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,38.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,transformer,,Temperature,C,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,13.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,10.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,40.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,57.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,transformer,,Temperature,C,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,13.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,10.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,10.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,38.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,58.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,49.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,transformer,,Temperature,C,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,12.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,14.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,10.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,33.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,64.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,49.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
