Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,transformer,,Temperature,C,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,8.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,7.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,5.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,transformer,,Temperature,C,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,14.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,5.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,31.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,34.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,31.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,transformer,,Temperature,C,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,7.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,14.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,5.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,32.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,transformer,,Temperature,C,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,7.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,14.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,5.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,62.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,transformer,,Temperature,C,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,8.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,14.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,5.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,transformer,,Temperature,C,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,7.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,14.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,5.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,31.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,34.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,62.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,31.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,transformer,,Temperature,C,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,8.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,14.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,5.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,62.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,32.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
