Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,10.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,15.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,66.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,41.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,12.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,15.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,8.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,41.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,11.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,18.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,9.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,32.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,50.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,75.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,13.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,14.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,32.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,58.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,54.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,10.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,13.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,33.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,43.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,48.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,12.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,10.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,14.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,36.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,55.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,61.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,10.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,10.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,7.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,31.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,44.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,40.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
