Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,12.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,7.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,34.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,39.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,15.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,13.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,10.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,37.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,47.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,transformer,,Temperature,C,30.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,15.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,10.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,38.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,66.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,15.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,12.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,11.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,38.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,13.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,12.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,9.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,35.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,55.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,45.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,16.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,12.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,9.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,43.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,10.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,49.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,79.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,56.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,49.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,17.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,12.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,10.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,46.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,55.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,49.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
