Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,transformer,,Temperature,C,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,16.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,17.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,45.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,69.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,93.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,transformer,,Temperature,C,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,21.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,19.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,19.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,44.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,88.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,83.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,82.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,transformer,,Temperature,C,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,20.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,24.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,23.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,42.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,103.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,96.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,transformer,,Temperature,C,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,22.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,25.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,17.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,50.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,108.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,transformer,,Temperature,C,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,19.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,44.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,82.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,87.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,68.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,transformer,,Temperature,C,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,21.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,15.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,13.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,47.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,89.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,65.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,34.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,transformer,,Temperature,C,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,17.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,18.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,44.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,75.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,64.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,81.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
