Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,33.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,transformer,,Temperature,C,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,21.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,17.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,19.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,45.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,transformer,,Temperature,C,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,24.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,16.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,18.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,58.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,101.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,78.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,transformer,,Temperature,C,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,21.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,16.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,52.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,88.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,transformer,,Temperature,C,28.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,19.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,19.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,14.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,41.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,81.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,62.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,transformer,,Temperature,C,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,20.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,16.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,43.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,89.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,71.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,transformer,,Temperature,C,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,20.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,15.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,18.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,43.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,85.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,68.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,transformer,,Temperature,C,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,18.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,14.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,44.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,76.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,transformer,,Temperature,C,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,19.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,19.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,43.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,92.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,82.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
