Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,transformer,,Temperature,C,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,13.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,12.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,16.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,44.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,59.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,54.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,transformer,,Temperature,C,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,14.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,13.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,45.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,62.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,transformer,,Temperature,C,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,15.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,14.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,19.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,42.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,36.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,35.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,transformer,,Temperature,C,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,13.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,16.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,18.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,38.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,71.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,78.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,33.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,transformer,,Temperature,C,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,12.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,14.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,16.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,39.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,62.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,transformer,,Temperature,C,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,15.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,14.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,16.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,43.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,transformer,,Temperature,C,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,18.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,11.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,20.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,56.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,76.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,50.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,transformer,,Temperature,C,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,18.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,15.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,21.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,46.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,65.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,90.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
