Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,transformer,,Temperature,C,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,13.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,14.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,9.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,39.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,44.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,transformer,,Temperature,C,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,14.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,11.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,8.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,42.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,60.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,transformer,,Temperature,C,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,13.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,13.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,13.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,37.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,transformer,,Temperature,C,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,13.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,11.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,12.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,38.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,59.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,transformer,,Temperature,C,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,15.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,10.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,15.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,41.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,63.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,transformer,,Temperature,C,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,14.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,11.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,41.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,61.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,transformer,,Temperature,C,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,13.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,12.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,8.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,42.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,55.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,40.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,transformer,,Temperature,C,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,17.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,17.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,10.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,46.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,76.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
