Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,transformer,,Temperature,C,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,15.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,17.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,13.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,37.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,65.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,56.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,transformer,,Temperature,C,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,16.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,12.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,9.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,38.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,69.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,53.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,transformer,,Temperature,C,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,18.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,41.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,54.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,51.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,transformer,,Temperature,C,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,18.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,16.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,10.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,43.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,transformer,,Temperature,C,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,19.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,15.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,13.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,40.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,81.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,66.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,transformer,,Temperature,C,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,17.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,15.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,12.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,39.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,70.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,transformer,,Temperature,C,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,19.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,11.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,9.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,49.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,80.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,53.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,43.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
