Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,transformer,,Temperature,C,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,9.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,5.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,6.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,transformer,,Temperature,C,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,7.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,6.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,6.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,34.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,34.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,transformer,,Temperature,C,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,7.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,6.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,6.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,34.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,transformer,,Temperature,C,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,7.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,10.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,5.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,33.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,transformer,,Temperature,C,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,7.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,10.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,5.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,34.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,33.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,transformer,,Temperature,C,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,8.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,10.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,6.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,38.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,34.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,transformer,,Temperature,C,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,8.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,10.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,6.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,35.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,33.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
