Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,39.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,transformer,,Temperature,C,33.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,20.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,9.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,43.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,58.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,39.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,transformer,,Temperature,C,34.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,13.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,20.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,10.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,42.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,58.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,83.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,46.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,19.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,38.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,transformer,,Temperature,C,34.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,17.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,19.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,10.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,42.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,73.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,44.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,transformer,,Temperature,C,34.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,14.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,10.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,41.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,60.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,85.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,49.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,43.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,transformer,,Temperature,C,34.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,18.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,20.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,11.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,43.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,76.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,85.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,51.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,43.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,transformer,,Temperature,C,34.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,21.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,50.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,89.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,43.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,transformer,,Temperature,C,34.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,18.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,20.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,11.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,45.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,76.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,87.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
