Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,38.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,transformer,,Temperature,C,34.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,16.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,19.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,43.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,38.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,transformer,,Temperature,C,34.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,16.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,20.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,12.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,44.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,84.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,39.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,transformer,,Temperature,C,34.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,16.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,21.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,12.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,44.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,70.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,41.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,transformer,,Temperature,C,34.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,15.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,22.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,13.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,44.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,91.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,42.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,transformer,,Temperature,C,33.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,23.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,15.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,47.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,98.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,39.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,transformer,,Temperature,C,33.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,17.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,26.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,15.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,51.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,73.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,108.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,45.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,transformer,,Temperature,C,33.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,49.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,105.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,37.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,transformer,,Temperature,C,33.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,20.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,21.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,15.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,43.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
