Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,40.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,transformer,,Temperature,C,33.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,21.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,23.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,51.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,98.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,62.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,46.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,transformer,,Temperature,C,33.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,17.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,24.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,53.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,102.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,57.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,40.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,transformer,,Temperature,C,33.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,16.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,24.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,13.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,52.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,57.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,37.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,transformer,,Temperature,C,33.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,16.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,22.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,46.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,94.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,37.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,transformer,,Temperature,C,33.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,17.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,22.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,12.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,48.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,95.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,transformer,,Temperature,C,33.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,17.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,24.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,12.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,49.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,100.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,38.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,transformer,,Temperature,C,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,23.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,25.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,12.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,60.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,105.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,56.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
