Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,67.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,transformer,,Temperature,C,33.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,17.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,20.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,51.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,101.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,73.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,85.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,transformer,,Temperature,C,33.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,23.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,19.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,15.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,54.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,99.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,82.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,transformer,,Temperature,C,32.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,18.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,24.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,45.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,78.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,86.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,transformer,,Temperature,C,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,16.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,20.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,25.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,51.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,69.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,85.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,105.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,transformer,,Temperature,C,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,18.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,20.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,18.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,39.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,75.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,87.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,80.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,transformer,,Temperature,C,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,18.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,21.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,12.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,52.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,90.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,transformer,,Temperature,C,32.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,19.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,19.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,10.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,57.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
