Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,transformer,,Temperature,C,32.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,20.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,18.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,11.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,51.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,52.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,transformer,,Temperature,C,32.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,16.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,18.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,11.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,43.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,78.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,50.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,transformer,,Temperature,C,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,12.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,14.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,7.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,40.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,62.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,36.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,transformer,,Temperature,C,32.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,15.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,46.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,64.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,37.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,transformer,,Temperature,C,32.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,14.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,11.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,6.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,45.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,transformer,,Temperature,C,32.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,14.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,5.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,43.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,60.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,transformer,,Temperature,C,32.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,15.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,17.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,5.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,53.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,transformer,,Temperature,C,32.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,13.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,6.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,47.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
