Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,transformer,,Temperature,C,31.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,18.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,14.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,64.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,transformer,,Temperature,C,31.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,14.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,52.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,60.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,transformer,,Temperature,C,31.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,13.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,13.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,52.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,56.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,transformer,,Temperature,C,31.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,15.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,55.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,64.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,31.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,transformer,,Temperature,C,31.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,11.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,54.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,transformer,,Temperature,C,31.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,15.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,10.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,58.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,transformer,,Temperature,C,31.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,16.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,10.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,61.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
