Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,transformer,,Temperature,C,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,14.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,11.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,5.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,42.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,transformer,,Temperature,C,31.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,12.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,11.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,43.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,50.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,33.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,transformer,,Temperature,C,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,10.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,11.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,43.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,51.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,35.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,transformer,,Temperature,C,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,11.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,11.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,50.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,transformer,,Temperature,C,30.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,12.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,12.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,52.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,54.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,55.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,12.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,11.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,45.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,11.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,8.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,5.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,38.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,50.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,41.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,37.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,transformer,,Temperature,C,30.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,16.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,11.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,58.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,69.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
