Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,transformer,,Temperature,C,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,8.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,7.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,35.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,transformer,,Temperature,C,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,8.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,14.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,7.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,34.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,transformer,,Temperature,C,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,8.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,14.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,6.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,34.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,transformer,,Temperature,C,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,14.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,6.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,33.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,61.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,transformer,,Temperature,C,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,6.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,34.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,59.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,34.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,transformer,,Temperature,C,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,8.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,14.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,6.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,35.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,61.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,34.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,transformer,,Temperature,C,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,8.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,15.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,35.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,transformer,,Temperature,C,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,8.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,15.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,6.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,36.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,64.2
