Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,34.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,transformer,,Temperature,C,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,8.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,15.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,6.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,65.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,34.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,transformer,,Temperature,C,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,8.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,6.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,36.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,64.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,34.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,transformer,,Temperature,C,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,10.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,15.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,6.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,43.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,transformer,,Temperature,C,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,10.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,15.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,7.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,45.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,63.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,transformer,,Temperature,C,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,9.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,15.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,8.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,41.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,64.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,42.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,transformer,,Temperature,C,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,10.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,14.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,7.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,35.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,transformer,,Temperature,C,30.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,10.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,14.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,7.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,36.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
