Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,38.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,transformer,,Temperature,C,32.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,13.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,12.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,25.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,65.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,55.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,54.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,38.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,transformer,,Temperature,C,32.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,13.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,13.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,27.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,66.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,58.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,112.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,43.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,transformer,,Temperature,C,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,10.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,13.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,22.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,54.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,92.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,transformer,,Temperature,C,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,13.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,14.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,20.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,45.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,62.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,85.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,31.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,transformer,,Temperature,C,32.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,14.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,20.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,42.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,61.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,85.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,39.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,transformer,,Temperature,C,32.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,14.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,16.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,24.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,56.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,68.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,transformer,,Temperature,C,32.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,18.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,15.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,21.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,46.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,89.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,43.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,transformer,,Temperature,C,32.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,16.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,15.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,23.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,55.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
