Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,66.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,98.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,40.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,transformer,,Temperature,C,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,15.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,16.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,22.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,53.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,32.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,transformer,,Temperature,C,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,15.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,20.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,47.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,88.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,38.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,transformer,,Temperature,C,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,15.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,13.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,21.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,55.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,65.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,91.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,transformer,,Temperature,C,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,17.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,15.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,20.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,51.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,68.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,88.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,34.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,transformer,,Temperature,C,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,16.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,22.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,52.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,72.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,96.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,31.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,transformer,,Temperature,C,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,19.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,19.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,24.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,47.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,80.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,40.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,transformer,,Temperature,C,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,17.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,17.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,24.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,56.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,74.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,72.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,103.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
