Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,42.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,transformer,,Temperature,C,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,17.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,58.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,103.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,43.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,transformer,,Temperature,C,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,17.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,16.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,26.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,60.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,74.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,70.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,110.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,transformer,,Temperature,C,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,20.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,16.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,53.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,69.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,35.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,transformer,,Temperature,C,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,17.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,19.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,25.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,47.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,74.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,81.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,104.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,34.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,transformer,,Temperature,C,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,18.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,27.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,54.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,113.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,40.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,transformer,,Temperature,C,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,13.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,17.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,25.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,56.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,41.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,transformer,,Temperature,C,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,17.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,15.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,23.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,54.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,64.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,97.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,38.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,transformer,,Temperature,C,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,18.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,16.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,24.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,57.6
