Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,77.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,69.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,103.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,43.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,transformer,,Temperature,C,32.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,17.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,14.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,26.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,64.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,110.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,transformer,,Temperature,C,32.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,18.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,28.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,59.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,77.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,117.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,36.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,transformer,,Temperature,C,32.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,20.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,29.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,59.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,83.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,84.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,121.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,42.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,transformer,,Temperature,C,32.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,16.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,21.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,28.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,60.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,68.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,89.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,118.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,38.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,transformer,,Temperature,C,32.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,18.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,18.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,26.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,53.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,110.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,42.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,transformer,,Temperature,C,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,17.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,19.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,26.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,56.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,75.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,transformer,,Temperature,C,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,17.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,14.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,26.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,66.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,111.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
