Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,32.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,transformer,,Temperature,C,32.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,16.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,14.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,22.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,52.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,45.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,transformer,,Temperature,C,32.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,20.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,23.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,46.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,97.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,transformer,,Temperature,C,32.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,23.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,20.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,22.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,45.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,86.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,94.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,transformer,,Temperature,C,32.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,21.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,19.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,18.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,43.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,88.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,81.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,transformer,,Temperature,C,32.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,25.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,19.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,14.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,57.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,105.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,64.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,transformer,,Temperature,C,32.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,23.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,24.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,12.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,59.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,97.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,103.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,31.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,transformer,,Temperature,C,32.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,14.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,27.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,12.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,61.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,112.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,33.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,transformer,,Temperature,C,32.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,16.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,29.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,11.79
