Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,71.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,70.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,122.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,41.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,transformer,,Temperature,C,32.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,14.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,27.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,11.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,72.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,59.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,119.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,42.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,transformer,,Temperature,C,32.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,18.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,26.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,12.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,60.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,31.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,transformer,,Temperature,C,32.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,20.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,12.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,42.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,74.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,85.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,40.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,transformer,,Temperature,C,32.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,14.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,21.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,10.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,48.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,46.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,transformer,,Temperature,C,31.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,15.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,19.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,10.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,44.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,47.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,transformer,,Temperature,C,31.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,18.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,17.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,11.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,44.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,transformer,,Temperature,C,31.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,15.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,17.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,12.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,41.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,67.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,75.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
