Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,transformer,,Temperature,C,31.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,14.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,17.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,10.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,41.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,60.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,73.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,transformer,,Temperature,C,31.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,15.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,17.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,4.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,58.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,74.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,transformer,,Temperature,C,31.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,13.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,17.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,49.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,55.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,74.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,transformer,,Temperature,C,31.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,16.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,15.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,51.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,64.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,transformer,,Temperature,C,31.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,12.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,14.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,40.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,55.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,61.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,38.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,transformer,,Temperature,C,31.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,14.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,14.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,6.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,45.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,61.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,63.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,35.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,34.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,transformer,,Temperature,C,31.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,14.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,15.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,4.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,54.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,61.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,32.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,39.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,transformer,,Temperature,C,31.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,13.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,13.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,2.31
