Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,59.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,76.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,33.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,transformer,,Temperature,C,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,14.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,63.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,99.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,transformer,,Temperature,C,31.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,21.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,16.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,14.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,50.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,89.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,64.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,transformer,,Temperature,C,31.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,14.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,11.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,6.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,46.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,52.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,35.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,41.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,transformer,,Temperature,C,31.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,14.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,10.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,61.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,48.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,35.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,transformer,,Temperature,C,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,15.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,10.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,2.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,56.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,42.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,transformer,,Temperature,C,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,21.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,79.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,90.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,transformer,,Temperature,C,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,16.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,13.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,4.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,55.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,71.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,33.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
