Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,transformer,,Temperature,C,30.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,15.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,12.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,46.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,65.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,33.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,transformer,,Temperature,C,30.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,17.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,13.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,6.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,54.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,35.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,35.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,16.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,12.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,56.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,70.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,19.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,16.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,8.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,52.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,82.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,68.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,40.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,transformer,,Temperature,C,30.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,15.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,16.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,11.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,37.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,64.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,69.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,55.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,34.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,transformer,,Temperature,C,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,17.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,13.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,60.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,transformer,,Temperature,C,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,15.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,3.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,66.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,transformer,,Temperature,C,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,15.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,13.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,5.43
