Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,51.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,65.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,15.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,14.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,8.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,43.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,39.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,15.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,10.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,8.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,41.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,66.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,40.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,15.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,12.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,6.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,45.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,transformer,,Temperature,C,30.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,11.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,20.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,50.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,86.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,36.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,13.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,14.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,7.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,40.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,38.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,transformer,,Temperature,C,30.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,15.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,12.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,6.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,45.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,33.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,transformer,,Temperature,C,30.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,11.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,10.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,13.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,36.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,58.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
