Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,13.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,35.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,59.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,transformer,,Temperature,C,31.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,12.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,11.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,11.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,36.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,51.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,54.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,transformer,,Temperature,C,31.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,15.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,10.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,43.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,49.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,39.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,transformer,,Temperature,C,31.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,10.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,8.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,30.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,43.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,46.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,40.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,transformer,,Temperature,C,31.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,8.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,9.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,9.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,30.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,transformer,,Temperature,C,31.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,9.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,11.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,9.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,transformer,,Temperature,C,31.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,11.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,12.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,8.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,49.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,55.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,39.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,transformer,,Temperature,C,31.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,12.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,43.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
