Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,39.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,37.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,36.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,transformer,,Temperature,C,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,8.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,7.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,36.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,35.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,36.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,transformer,,Temperature,C,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,8.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,7.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,7.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,33.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,36.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,transformer,,Temperature,C,32.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,9.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,7.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,7.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,33.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,35.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,transformer,,Temperature,C,32.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,8.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,6.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,7.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,33.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,36.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,transformer,,Temperature,C,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,8.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,7.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,7.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,36.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,transformer,,Temperature,C,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,8.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,7.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,7.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,35.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,36.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,transformer,,Temperature,C,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,9.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,7.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,7.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,39.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,34.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,36.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
