Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,transformer,,Temperature,C,33.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,9.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,7.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,7.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,35.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,37.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,transformer,,Temperature,C,33.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,8.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,7.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,9.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,35.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,transformer,,Temperature,C,33.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,9.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,10.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,8.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,38.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,transformer,,Temperature,C,33.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,9.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,15.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,65.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,40.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,transformer,,Temperature,C,33.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,9.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,16.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,7.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,34.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,39.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,37.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,41.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,transformer,,Temperature,C,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,9.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,8.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,68.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,37.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,transformer,,Temperature,C,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,16.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,8.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,32.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,68.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,40.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
